Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,30.7
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,8.03
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,10.45
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,30.8
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,8.07
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,10.94
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,6.64
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,31.0
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,6.25
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,7.31
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,31.1
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,7.16
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,7.21
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,31.1
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,8.63
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,9.22
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,7.05
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,31.1
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,9.55
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,6.73
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,31.1
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,8.36
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,7.03
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,31.2
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,6.81
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,9.85
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,31.6
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,6.77
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,8.32
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,6.66
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
