Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,31.7
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,8.06
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,6.78
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,31.9
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.97
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,9.08
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,6.78
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,32.0
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.49
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,7.61
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,8.26
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,32.1
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,7.54
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,8.3
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,32.1
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,7.82
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,9.73
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,6.93
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,32.1
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,8.09
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,6.5
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,32.2
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.01
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,8.77
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,9.21
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,32.3
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,9.56
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,9.36
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,32.4
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,7.55
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,6.52
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,32.4
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,7.27
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,7.54
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
