Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,32.5
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,7.63
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,7.35
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,32.5
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,7.67
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,10.13
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,8.66
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,32.5
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,9.61
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,6.97
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,32.5
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,8.07
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,9.53
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,7.2
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,32.5
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,7.98
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,10.21
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,7.47
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,32.4
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,8.45
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.9
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,8.38
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,32.3
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,8.96
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,7.41
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,32.4
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,11.17
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,12.04
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,7.83
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,32.6
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,10.81
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,9.6
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
