Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,32.7
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,8.47
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,10.74
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,32.9
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,8.61
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,11.09
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,8.79
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,33.0
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,13.44
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,8.43
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
922434,RINGERS CLOSE G295,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,33.1
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,9.77
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,15.95
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,8.4
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,33.1
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,9.35
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,17.27
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,33.1
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,18.24
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,11.34
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
922434,RINGERS CLOSE G295,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,33.1
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,10.69
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,16.51
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,11.31
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,33.2
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,12.03
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,17.33
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,13.89
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
922434,RINGERS CLOSE G295,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,33.3
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,13.0
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,18.98
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,13.35
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
922434,RINGERS CLOSE G295,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,33.4
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,12.35
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,17.96
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,20.35
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
