Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,33.5
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,12.72
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,19.05
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,13.32
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,33.6
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,15.3
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,18.41
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,14.61
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
922434,RINGERS CLOSE G295,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,33.8
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,14.76
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,16.18
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,21.16
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
922434,RINGERS CLOSE G295,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,33.5
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,17.55
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,15.1
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,12.95
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.5
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,13.35
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,16.52
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,15.57
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.9
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,12.19
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,18.94
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,13.42
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
922434,RINGERS CLOSE G295,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,34.0
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,12.27
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,19.22
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,15.71
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
922434,RINGERS CLOSE G295,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,34.0
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,14.13
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,18.88
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,19.82
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,34.0
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,18.58
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,19.51
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,14.11
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,34.3
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
