Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,14.39
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,18.73
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,15.13
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,34.4
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,15.37
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,19.82
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,15.56
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
922434,RINGERS CLOSE G295,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,34.4
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,16.67
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,18.06
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,16.38
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.19
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,34.6
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,17.82
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,20.51
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,17.94
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
922434,RINGERS CLOSE G295,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,34.5
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,19.96
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,17.33
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,19.29
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
922434,RINGERS CLOSE G295,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,34.7
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,16.29
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,15.54
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,25.51
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,34.9
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,15.11
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,25.89
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.48
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,34.9
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,14.09
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,17.59
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,27.57
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,35.0
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.79
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.21
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,13.01
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,14.98
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,18.45
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
922434,RINGERS CLOSE G295,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,35.1
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.92
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,13.85
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,16.32
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,12.92
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
922434,RINGERS CLOSE G295,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
