Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,35.3
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,12.71
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,16.39
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,14.18
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,35.3
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,12.68
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,17.02
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,11.48
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,35.5
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,12.86
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,15.45
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,11.54
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
922434,RINGERS CLOSE G295,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,35.5
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,12.05
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,15.83
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,13.16
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,35.7
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,12.15
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,15.5
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,13.25
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
922434,RINGERS CLOSE G295,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,35.7
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,11.0
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,15.01
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,13.02
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,35.8
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,12.11
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,13.97
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,13.45
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,35.9
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,14.2
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,14.8
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,12.25
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
922434,RINGERS CLOSE G295,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,36.0
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,14.28
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,14.16
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,10.37
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
922434,RINGERS CLOSE G295,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,35.8
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
