Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,14.11
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,13.93
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,12.83
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,35.7
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,15.97
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,14.78
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,10.72
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,35.5
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,12.62
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,14.46
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,35.3
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,9.63
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,18.68
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,9.7
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
922434,RINGERS CLOSE G295,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,35.3
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,10.95
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,15.87
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.1
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,12.83
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,16.4
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,10.03
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,35.1
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,15.58
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,8.52
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.39
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,35.1
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,7.09
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,17.89
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
922434,RINGERS CLOSE G295,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.15
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,34.7
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,19.81
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,8.8
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
922434,RINGERS CLOSE G295,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.5
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.4
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,21.34
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,10.39
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
922434,RINGERS CLOSE G295,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.26
