Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,34.1
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,6.77
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,19.5
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,10.64
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
922434,RINGERS CLOSE G295,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.87
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,33.7
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,17.2
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,6.48
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.68
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,33.2
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,5.95
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,14.76
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.74
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,32.9
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,8.99
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,11.3
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,7.59
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.46
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.58
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,32.4
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,9.63
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,7.43
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,32.3
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,10.81
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,11.6
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,7.81
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.3
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,12.51
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,17.87
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,9.74
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
922434,RINGERS CLOSE G295,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,32.2
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.43
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,10.23
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,11.28
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,7.89
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.64
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.56
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,32.0
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,7.99
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,8.94
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,6.68
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.98
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,31.7
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,10.11
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
