Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.56
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.3
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.1
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,9.09
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,8.88
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,7.71
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.85
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.53
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.8
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,8.4
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,8.27
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.62
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.5
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,11.2
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,11.23
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,8.44
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,9.76
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,14.28
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
922434,RINGERS CLOSE G295,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.2
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,10.37
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,15.29
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,10.22
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
922434,RINGERS CLOSE G295,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.73
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.38
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.44
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.1
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,17.97
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,12.43
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
922434,RINGERS CLOSE G295,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.14
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,6.63
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,15.22
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.86
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.6
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,9.6
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,11.42
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,10.53
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
