Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.2
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,6.55
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,10.24
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,7.72
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.13
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.78
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.68
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,7.45
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,9.9
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.63
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.67
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,11.53
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,8.06
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.1
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.97
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,6.09
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,10.67
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,6.92
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.33
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.85
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,8.61
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,13.57
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
922434,RINGERS CLOSE G295,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.7
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,10.35
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.45
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.67
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,10.56
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,12.03
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.41
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,6.7
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,12.39
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,15.2
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
922434,RINGERS CLOSE G295,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.94
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,11.94
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
922434,RINGERS CLOSE G295,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.58
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,14.06
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,13.03
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,13.42
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
