Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.29
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,16.08
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,11.47
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,13.48
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,14.89
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,12.71
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,11.72
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,14.49
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,14.31
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,11.06
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,15.26
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,13.66
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,10.08
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,15.33
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,19.11
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,9.08
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
922434,RINGERS CLOSE G295,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,17.15
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,10.83
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,12.57
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,13.92
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,15.67
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,14.51
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,16.43
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,17.58
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
922434,RINGERS CLOSE G295,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,13.32
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,16.74
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,13.27
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
922434,RINGERS CLOSE G295,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
