Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,11.99
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,15.04
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
922434,RINGERS CLOSE G295,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,24.9
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,12.67
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,15.27
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,8.17
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,12.11
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,16.82
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,9.07
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
922434,RINGERS CLOSE G295,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.6
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,9.95
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,16.46
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,11.82
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.4
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,12.13
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,14.65
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,15.02
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.2
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,14.49
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,15.25
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,15.5
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,12.67
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,14.36
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,11.14
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,19.77
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,17.44
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,13.24
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
922434,RINGERS CLOSE G295,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,23.8
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,15.75
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,15.06
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,13.64
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
922434,RINGERS CLOSE G295,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.6
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,14.84
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,18.52
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,15.51
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
922434,RINGERS CLOSE G295,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.25
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
