Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.4
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,11.39
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,23.02
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,10.38
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
922434,RINGERS CLOSE G295,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.4
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,10.48
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,18.61
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,13.03
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
922434,RINGERS CLOSE G295,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.3
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,14.75
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,12.11
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
922434,RINGERS CLOSE G295,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,10.71
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,13.01
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,11.84
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
922434,RINGERS CLOSE G295,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,12.18
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,10.43
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,12.69
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,12.86
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,9.79
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,9.14
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,13.88
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,12.8
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,12.59
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,16.01
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,10.41
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,9.98
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,23.03
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,12.9
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
922434,RINGERS CLOSE G295,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
