Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,20.11
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,20.75
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
922434,RINGERS CLOSE G295,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,11.86
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,17.92
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,20.7
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
922434,RINGERS CLOSE G295,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,10.84
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,18.22
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,22.6
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,17.7
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,22.6
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.27
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,23.66
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,8.45
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,19.75
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,13.77
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,12.67
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,15.94
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,17.45
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,11.64
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,15.28
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,16.8
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,11.65
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,19.03
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,15.98
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,9.48
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,16.13
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
