Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,15.84
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,15.68
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,17.05
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,15.93
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,14.91
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,8.86
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,15.27
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,15.83
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,10.11
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,15.46
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,23.4
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,15.44
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,9.42
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,15.77
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,23.5
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,15.71
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,9.88
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,16.33
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,23.6
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,17.55
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,9.86
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,16.09
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,23.6
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,17.35
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,16.16
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,23.8
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,18.22
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,10.77
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,17.09
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
