Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,16.79
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,17.73
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,16.13
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,13.2
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,16.77
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.1
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.01
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,15.42
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,11.7
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,16.51
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.3
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.57
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,15.42
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,10.92
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,16.1
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.3
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,17.45
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,11.54
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,14.81
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.4
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,15.71
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,15.21
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.5
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.21
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,16.1
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,10.53
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,15.8
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,24.6
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.51
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,16.37
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,17.14
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,24.6
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,15.77
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,17.58
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,24.6
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,15.59
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,10.35
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,17.07
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
