Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,16.16
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,10.59
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,17.26
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,15.57
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,11.03
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,16.53
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,24.9
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,15.4
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,10.92
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,15.79
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,25.0
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,16.36
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,12.91
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,16.12
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,17.17
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,10.62
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,16.28
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,16.55
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,10.74
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,17.59
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,17.29
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,17.15
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,20.42
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,11.62
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,18.12
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,19.42
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,11.76
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,17.28
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
