Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,19.33
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,11.83
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,16.65
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,18.67
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,19.88
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
922434,RINGERS CLOSE G295,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,10.27
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,20.44
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,19.97
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
922434,RINGERS CLOSE G295,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,10.08
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,19.1
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,19.72
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
922434,RINGERS CLOSE G295,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,18.72
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,20.09
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,11.61
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,19.28
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,22.01
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
922434,RINGERS CLOSE G295,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,9.49
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,17.07
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,22.01
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
922434,RINGERS CLOSE G295,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,10.6
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,13.68
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,21.19
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,11.06
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,17.15
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,22.5
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,12.57
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,17.4
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,26.09
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
922434,RINGERS CLOSE G295,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
