Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,13.95
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,17.47
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,30.78
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,11.23
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,16.66
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,26.04
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
922434,RINGERS CLOSE G295,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,13.49
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,15.88
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,25.29
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,16.69
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,15.15
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,25.31
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,18.59
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,15.56
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,31.57
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
922434,RINGERS CLOSE G295,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,133.8
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.71
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.3
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,17.67
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,16.47
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,40.34
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,80.6
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,165.4
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.32
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,18.36
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,22.78
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,41.28
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,73.3
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
922434,RINGERS CLOSE G295,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,169.8
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,18.42
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,20.36
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,37.7
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
922434,RINGERS CLOSE G295,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,21.7
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,18.53
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,29.58
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
922434,RINGERS CLOSE G295,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,20.5
