Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,17.15
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,32.27
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
922434,RINGERS CLOSE G295,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,21.37
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,17.65
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,28.87
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,120.4
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,19.59
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,19.57
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,26.99
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,22.2
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,19.26
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,25.63
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
922434,RINGERS CLOSE G295,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,18.49
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,17.45
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,25.87
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
922434,RINGERS CLOSE G295,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,14.84
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,14.83
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,28.45
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
922434,RINGERS CLOSE G295,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,15.46
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,14.37
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,16.29
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,14.88
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,31.17
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,62.5
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.3
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,14.72
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,13.31
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,25.49
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,15.71
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,14.1
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,16.91
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
