Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.5
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,15.86
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,16.2
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,17.42
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.6
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,17.75
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,13.28
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,25.79
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
922434,RINGERS CLOSE G295,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.7
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,16.71
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,15.28
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,24.8
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.8
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,14.63
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,16.54
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,22.28
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.0
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,17.51
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,14.06
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,15.93
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.3
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,14.32
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,14.53
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,17.45
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,20.71
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,15.07
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,14.07
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,17.13
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,15.51
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,13.6
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
922434,RINGERS CLOSE G295,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,13.52
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,14.24
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,15.7
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.3
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,12.83
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,13.24
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,17.22
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
