Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.27
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.1
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,13.89
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,12.71
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,11.73
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
922434,RINGERS CLOSE G295,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,16.74
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,13.68
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,14.77
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,12.57
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,10.94
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.1
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,14.68
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,10.72
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,13.9
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.2
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,14.16
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,14.85
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,14.35
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.1
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,10.26
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,16.21
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.8
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,10.63
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,11.72
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,11.12
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.5
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,11.87
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,12.39
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,12.5
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
922434,RINGERS CLOSE G295,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,10.92
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,10.57
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
