Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,13.12
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,11.1
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,11.63
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.73
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,13.08
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,13.12
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,11.83
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,10.61
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
922434,RINGERS CLOSE G295,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.25
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,9.03
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,12.55
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,13.62
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,13.27
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.89
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,7.62
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,10.65
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,9.16
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,7.93
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,7.42
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,7.72
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.45
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,10.37
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.27
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,7.81
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,8.7
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
