Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.32
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.19
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.46
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,6.79
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,8.9
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,8.66
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.73
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,11.09
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,7.83
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,12.27
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,17.21
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,7.57
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
922434,RINGERS CLOSE G295,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,7.08
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,11.27
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,6.41
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
922434,RINGERS CLOSE G295,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.33
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,8.81
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,10.62
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,7.44
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,10.29
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,10.96
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.45
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.03
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,10.26
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,12.32
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
922434,RINGERS CLOSE G295,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.59
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.23
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,13.74
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,10.58
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,8.91
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,9.8
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
922434,RINGERS CLOSE G295,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.04
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
