Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,6.16
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,11.83
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,5.82
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,9.44
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,11.2
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,10.41
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.62
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.85
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.61
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,5.16
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,10.64
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,7.83
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.97
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,8.79
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,10.23
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,8.18
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.81
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.33
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,10.96
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,4.08
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.46
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,11.77
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,13.45
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,12.74
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.48
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,13.5
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,14.78
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,14.07
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
922434,RINGERS CLOSE G295,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.84
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.34
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,6.73
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,13.48
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
922434,RINGERS CLOSE G295,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.88
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.39
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,6.05
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,5.57
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.75
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.4
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,7.22
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,12.33
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,7.01
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
