Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.87
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,13.57
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,7.0
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
922434,RINGERS CLOSE G295,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.21
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,11.91
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,15.54
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.68
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.57
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,14.22
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.15
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.64
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,7.58
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,14.64
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.29
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.2
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,5.65
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,13.54
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,7.45
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
922434,RINGERS CLOSE G295,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.15
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.27
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.94
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.0
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,10.23
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,11.79
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.01
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.47
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.62
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.7
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,7.69
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,11.87
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,7.88
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.31
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.5
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,7.66
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,15.51
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,9.61
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
922434,RINGERS CLOSE G295,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
