Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.4
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,12.07
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,16.8
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,11.15
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.1
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,14.72
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,22.32
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,9.77
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
922434,RINGERS CLOSE G295,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.18
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,15.67
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,22.49
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,17.32
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
922434,RINGERS CLOSE G295,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,23.8
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,11.51
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,20.35
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,21.47
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
922434,RINGERS CLOSE G295,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,23.6
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,9.63
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,19.07
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,21.56
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
922434,RINGERS CLOSE G295,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,23.5
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,21.13
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,13.59
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
922434,RINGERS CLOSE G295,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.3
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,12.56
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,18.96
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,11.3
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
922434,RINGERS CLOSE G295,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,7.53
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,17.52
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,13.19
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,9.81
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,14.32
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,11.95
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
922434,RINGERS CLOSE G295,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,12.54
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,15.82
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,9.63
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
