Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,11.71
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,15.35
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,10.81
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
922434,RINGERS CLOSE G295,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,14.49
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,16.63
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,13.01
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
922434,RINGERS CLOSE G295,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,13.35
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,24.4
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,20.48
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.3
922434,RINGERS CLOSE G295,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,11.69
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,18.48
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,19.45
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,10.99
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,18.12
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,17.78
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
922434,RINGERS CLOSE G295,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,17.22
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,14.71
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,11.43
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,15.46
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,10.52
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,11.66
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,13.91
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,14.01
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
922434,RINGERS CLOSE G295,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,21.49
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,14.46
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
922434,RINGERS CLOSE G295,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.1
