Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,7.92
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,31.63
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,14.09
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,73.8
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
922434,RINGERS CLOSE G295,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,9.49
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,27.42
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,12.88
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,58.1
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
922434,RINGERS CLOSE G295,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,25.66
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
922434,RINGERS CLOSE G295,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,18.78
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,17.24
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.3
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,8.78
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,22.47
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,8.17
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
922434,RINGERS CLOSE G295,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.3
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,21.01
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
922434,RINGERS CLOSE G295,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,8.98
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,19.43
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,9.11
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,7.26
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,18.93
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,6.84
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
922434,RINGERS CLOSE G295,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,7.64
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,21.62
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,7.84
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
922434,RINGERS CLOSE G295,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.3
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,8.08
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,22.17
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.62
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
922434,RINGERS CLOSE G295,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
