Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,19.34
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,8.79
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
922434,RINGERS CLOSE G295,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.3
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,8.51
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,26.92
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,10.61
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
922434,RINGERS CLOSE G295,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.3
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,27.96
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
922434,RINGERS CLOSE G295,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,23.4
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,9.83
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,26.98
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
922434,RINGERS CLOSE G295,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,23.5
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,27.89
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,7.0
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
922434,RINGERS CLOSE G295,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,23.5
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,6.84
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,28.93
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,7.56
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,76.2
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,117.6
922434,RINGERS CLOSE G295,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,23.5
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.2
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,7.05
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,29.07
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,7.53
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
922434,RINGERS CLOSE G295,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,23.6
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.15
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.28
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,7.08
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,28.18
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,7.25
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,73.5
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
922434,RINGERS CLOSE G295,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,23.7
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.36
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,7.52
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,31.15
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,6.85
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,80.2
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
922434,RINGERS CLOSE G295,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.01
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
