Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,7.76
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,28.77
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,8.83
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
922434,RINGERS CLOSE G295,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,8.26
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,29.32
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,8.94
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
922434,RINGERS CLOSE G295,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.08
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,8.01
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,28.02
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,8.14
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
922434,RINGERS CLOSE G295,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,8.13
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,29.4
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,6.75
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,73.4
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
922434,RINGERS CLOSE G295,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,24.0
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.76
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,7.84
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,28.75
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,7.16
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
922434,RINGERS CLOSE G295,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,24.2
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,30.2
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,6.92
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,77.6
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,121.4
922434,RINGERS CLOSE G295,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,24.4
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,11.24
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,29.48
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,7.6
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
922434,RINGERS CLOSE G295,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,24.4
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,10.44
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,30.51
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,7.98
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,74.8
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
922434,RINGERS CLOSE G295,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,24.6
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,8.49
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,22.34
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,8.51
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
922434,RINGERS CLOSE G295,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.15
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.16
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,8.73
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,25.35
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,9.2
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
922434,RINGERS CLOSE G295,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
