Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.37
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.21
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,9.7
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,20.33
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,8.48
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
922434,RINGERS CLOSE G295,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.0
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,9.8
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,22.22
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,7.87
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
922434,RINGERS CLOSE G295,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.01
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,8.02
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,30.0
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,7.4
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
922434,RINGERS CLOSE G295,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,8.62
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,28.3
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
922434,RINGERS CLOSE G295,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,8.75
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,27.74
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,9.95
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
922434,RINGERS CLOSE G295,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,28.61
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,9.95
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
922434,RINGERS CLOSE G295,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,7.32
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,28.82
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,9.36
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,71.5
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
922434,RINGERS CLOSE G295,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,8.32
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,30.76
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,9.56
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,74.6
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
922434,RINGERS CLOSE G295,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,10.92
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,32.01
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,8.89
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,75.5
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
922434,RINGERS CLOSE G295,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,9.82
