Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,31.56
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,75.9
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,127.7
922434,RINGERS CLOSE G295,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,28.26
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,10.42
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
922434,RINGERS CLOSE G295,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,20.41
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,18.9
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,12.27
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,20.06
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,17.89
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,12.35
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,19.49
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,18.45
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,13.64
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
922434,RINGERS CLOSE G295,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,18.42
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,19.91
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,14.43
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
922434,RINGERS CLOSE G295,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,19.44
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,18.87
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,13.82
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
922434,RINGERS CLOSE G295,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,19.87
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,18.58
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.93
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
922434,RINGERS CLOSE G295,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,13.12
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,15.27
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,14.2
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
922434,RINGERS CLOSE G295,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,13.1
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,14.23
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
922434,RINGERS CLOSE G295,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
