Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,12.12
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,19.76
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,15.84
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
922434,RINGERS CLOSE G295,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,15.56
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,16.66
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,17.37
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,15.61
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,15.88
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,20.93
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,12.97
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,17.01
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,22.59
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,13.65
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,16.45
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,22.8
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
922434,RINGERS CLOSE G295,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,19.89
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,16.64
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,17.51
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
922434,RINGERS CLOSE G295,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,20.41
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,18.67
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,20.11
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
922434,RINGERS CLOSE G295,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,21.31
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,22.64
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,22.02
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
922434,RINGERS CLOSE G295,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,17.89
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,18.76
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,23.29
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.13
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,16.88
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,19.76
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,21.01
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
