Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,18.95
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,23.96
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,21.58
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
922434,RINGERS CLOSE G295,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,18.39
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,22.41
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,18.2
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
922434,RINGERS CLOSE G295,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,18.39
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,17.39
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,23.28
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
922434,RINGERS CLOSE G295,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,19.91
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,17.94
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,22.86
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
922434,RINGERS CLOSE G295,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,17.75
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,18.06
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,18.58
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
922434,RINGERS CLOSE G295,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,17.57
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,19.67
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,18.88
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,19.56
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,19.76
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,17.67
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
922434,RINGERS CLOSE G295,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,17.29
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,18.6
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,16.34
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
922434,RINGERS CLOSE G295,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,17.99
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,18.57
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,18.99
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
922434,RINGERS CLOSE G295,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
