Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,16.95
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,20.49
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,16.95
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
922434,RINGERS CLOSE G295,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,15.76
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,17.62
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,19.66
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
922434,RINGERS CLOSE G295,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,27.18
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,16.57
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,17.53
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
922434,RINGERS CLOSE G295,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,24.43
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,16.04
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,14.68
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,21.33
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,16.26
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,15.94
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
922434,RINGERS CLOSE G295,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,69.1
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,17.45
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,17.54
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
922434,RINGERS CLOSE G295,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.3
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,16.16
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,16.67
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,20.63
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.5
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,16.51
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,18.9
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,22.86
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
922434,RINGERS CLOSE G295,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.7
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,19.06
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,17.74
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,16.27
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
922434,RINGERS CLOSE G295,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.7
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,16.23
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,18.08
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,12.53
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
922434,RINGERS CLOSE G295,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
