Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.7
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,13.93
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,17.85
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,13.27
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,29.6
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,12.24
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,17.66
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,16.71
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
922434,RINGERS CLOSE G295,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,29.7
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,15.32
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,18.81
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,18.4
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
922434,RINGERS CLOSE G295,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,29.8
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,12.48
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,19.8
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,16.47
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
922434,RINGERS CLOSE G295,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,29.7
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,13.71
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,19.76
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,24.93
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
922434,RINGERS CLOSE G295,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,29.6
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,13.58
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,18.68
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,25.5
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
922434,RINGERS CLOSE G295,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.8
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,29.2
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,12.12
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,15.67
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,17.62
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
922434,RINGERS CLOSE G295,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.59
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.2
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,10.44
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,18.8
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,8.23
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,10.49
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,16.6
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.33
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
