Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,11.35
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,12.86
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,16.75
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,10.62
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,14.59
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,13.29
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,15.03
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,19.5
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,22.12
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
922434,RINGERS CLOSE G295,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,19.73
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,21.11
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,14.75
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
922434,RINGERS CLOSE G295,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,18.95
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,13.9
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,12.86
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,17.13
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,16.2
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,11.65
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
922434,RINGERS CLOSE G295,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,20.28
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,15.4
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,10.35
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
922434,RINGERS CLOSE G295,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,21.47
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,14.3
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,10.52
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,18.2
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,12.43
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,11.62
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,14.93
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,14.82
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,10.96
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
