Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,15.18
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,15.9
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,11.83
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
922434,RINGERS CLOSE G295,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,16.82
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,15.7
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,13.63
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,15.09
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,16.4
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,13.41
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
922434,RINGERS CLOSE G295,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,13.3
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,19.86
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,12.43
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
922434,RINGERS CLOSE G295,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,11.12
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,19.34
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,10.61
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
922434,RINGERS CLOSE G295,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,12.36
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,15.91
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,11.12
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,13.26
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,16.65
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,12.41
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
922434,RINGERS CLOSE G295,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,15.67
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,12.3
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,10.95
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
922434,RINGERS CLOSE G295,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,16.72
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,13.29
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,12.15
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
