Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,17.68
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,11.51
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,10.9
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,14.48
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,13.26
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,10.23
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,14.71
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,13.64
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,8.98
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,12.24
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,11.87
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,12.93
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,12.67
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,14.23
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,11.29
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,14.97
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,12.31
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,11.33
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,15.67
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,13.33
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,11.15
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,12.62
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,13.66
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,15.11
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,13.34
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,14.88
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.82
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
