Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,13.08
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,18.96
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
922434,RINGERS CLOSE G295,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,11.73
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,13.88
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,10.28
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,17.69
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,12.19
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,10.86
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,15.59
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,12.6
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,8.17
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,10.69
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,13.18
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,10.26
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,11.28
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,15.89
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,13.1
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
922434,RINGERS CLOSE G295,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,15.82
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,17.4
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,9.06
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,17.0
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,22.82
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,8.17
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,14.29
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,13.61
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
