Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,10.55
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,11.57
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,10.68
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,11.62
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,19.53
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,14.1
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,16.35
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,20.92
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
922434,RINGERS CLOSE G295,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,11.02
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,12.51
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,12.7
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
922434,RINGERS CLOSE G295,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,13.02
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,13.74
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,15.13
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
922434,RINGERS CLOSE G295,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,12.75
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,16.11
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,8.01
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
922434,RINGERS CLOSE G295,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,11.13
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,16.97
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,10.05
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,10.47
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,14.18
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,8.98
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
922434,RINGERS CLOSE G295,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,13.09
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,14.22
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,18.57
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
922434,RINGERS CLOSE G295,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,11.39
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,15.06
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,18.38
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
