Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,12.57
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,12.79
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,12.89
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,8.46
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
922434,RINGERS CLOSE G295,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,12.55
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,12.79
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,10.17
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,10.51
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,13.13
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,10.69
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,11.46
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,12.64
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,10.57
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,12.2
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,12.99
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,8.2
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,11.14
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,11.55
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,9.53
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,7.97
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,11.03
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,8.73
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,12.06
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,8.78
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
