Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,10.38
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,12.02
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,8.25
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,9.79
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,10.55
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,8.5
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,11.32
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.77
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,11.29
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,8.67
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,10.05
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,13.35
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,17.38
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,10.98
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,19.67
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,17.35
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,11.26
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,16.2
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,18.1
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,11.66
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,19.07
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.13
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,18.63
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,21.54
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.13
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.71
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,17.9
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,13.41
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,17.58
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
