Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,16.29
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,16.17
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
922434,RINGERS CLOSE G295,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,16.66
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,11.2
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,15.35
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,15.67
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,10.45
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,15.57
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,16.06
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,16.79
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,17.81
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,11.1
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,16.16
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,18.57
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,16.99
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,18.67
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,12.92
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,18.57
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.51
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,19.91
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,14.9
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,19.11
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,20.89
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,13.93
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,20.39
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,21.14
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,14.15
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,21.33
