Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,20.53
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,14.52
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,20.56
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
922434,RINGERS CLOSE G295,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,20.12
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,14.85
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,20.85
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
922434,RINGERS CLOSE G295,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,22.11
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,14.96
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,21.4
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,22.89
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,22.72
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,21.58
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
922434,RINGERS CLOSE G295,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,21.89
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,23.46
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,22.51
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
922434,RINGERS CLOSE G295,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,20.72
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,23.65
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,22.4
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
922434,RINGERS CLOSE G295,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,20.46
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,22.98
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,21.04
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
922434,RINGERS CLOSE G295,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.04
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,21.82
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,22.69
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,22.02
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
922434,RINGERS CLOSE G295,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.91
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,24.4
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,23.49
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,21.56
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
922434,RINGERS CLOSE G295,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
