Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,21.71
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,22.22
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,21.42
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
922434,RINGERS CLOSE G295,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,21.74
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,21.84
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,21.43
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
922434,RINGERS CLOSE G295,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.91
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.06
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,24.44
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,26.17
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,21.74
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
922434,RINGERS CLOSE G295,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.49
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,22.87
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,27.25
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,21.53
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
922434,RINGERS CLOSE G295,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.35
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,23.95
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,23.58
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,21.75
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
922434,RINGERS CLOSE G295,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.2
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,23.79
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,26.64
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,21.4
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
922434,RINGERS CLOSE G295,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.33
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.73
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,23.97
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,29.01
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,22.29
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
922434,RINGERS CLOSE G295,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.25
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,21.48
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,26.75
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,20.34
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
922434,RINGERS CLOSE G295,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.53
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,17.58
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,21.38
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,16.3
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
922434,RINGERS CLOSE G295,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.12
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,18.17
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,19.98
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,16.49
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
922434,RINGERS CLOSE G295,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
