Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.32
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,19.97
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,19.75
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,16.36
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.65
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,21.29
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,19.34
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,17.01
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
922434,RINGERS CLOSE G295,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.2
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,11.63
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,12.89
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,13.79
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
922434,RINGERS CLOSE G295,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.3
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,12.92
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,13.12
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,13.81
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,11.91
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,14.6
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.5
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,11.45
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,15.18
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,13.78
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.6
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,16.17
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.7
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,13.21
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,16.36
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,14.77
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.9
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,14.13
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,17.26
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,17.5
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
