Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.9
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,19.64
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,18.22
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,17.31
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
922434,RINGERS CLOSE G295,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.9
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.27
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,17.96
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,15.58
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.1
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,19.09
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,16.41
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.2
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,13.41
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,19.89
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,16.58
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
922434,RINGERS CLOSE G295,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.4
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,13.69
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,18.52
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,16.58
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
922434,RINGERS CLOSE G295,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.6
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,15.64
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,17.17
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,16.6
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.8
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,15.16
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,18.72
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,18.16
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,32.0
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.15
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.97
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,15.79
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,17.61
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,18.79
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
922434,RINGERS CLOSE G295,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.2
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,15.0
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,20.38
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,19.04
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
922434,RINGERS CLOSE G295,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.4
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,18.93
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,19.3
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,19.18
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
922434,RINGERS CLOSE G295,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
