Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.5
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.07
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,21.21
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,21.11
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,19.55
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
922434,RINGERS CLOSE G295,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.7
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.1
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,19.97
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,17.32
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,29.06
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.7
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,19.63
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,18.23
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,28.46
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.8
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,17.79
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,20.33
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,17.49
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
922434,RINGERS CLOSE G295,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.9
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,17.5
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,19.2
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,21.78
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
922434,RINGERS CLOSE G295,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,33.1
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,21.73
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,19.64
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,15.22
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,33.0
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,17.5
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,20.44
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,16.31
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
922434,RINGERS CLOSE G295,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,33.1
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,18.97
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,20.22
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,17.65
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
922434,RINGERS CLOSE G295,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,33.1
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,17.12
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,22.43
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,18.56
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
922434,RINGERS CLOSE G295,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
