Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,33.1
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,18.35
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,22.62
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,17.65
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
922434,RINGERS CLOSE G295,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,33.3
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,19.98
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,19.37
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,12.99
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
922434,RINGERS CLOSE G295,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,33.3
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,21.11
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,16.68
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,11.99
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,33.3
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,24.09
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,17.96
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,12.43
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
922434,RINGERS CLOSE G295,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,33.3
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,22.71
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,15.39
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,14.44
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.2
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,22.22
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,15.4
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,14.25
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.4
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,20.84
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,17.22
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,16.59
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.4
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,21.45
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,16.92
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,13.25
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
922434,RINGERS CLOSE G295,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.5
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,18.77
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,17.92
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,14.36
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.5
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,19.53
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,19.87
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,15.2
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
922434,RINGERS CLOSE G295,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
