Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.7
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,19.96
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,19.98
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,13.87
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
922434,RINGERS CLOSE G295,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.9
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,16.57
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,21.46
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,13.63
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
922434,RINGERS CLOSE G295,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,34.2
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,18.0
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,18.18
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,16.99
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
922434,RINGERS CLOSE G295,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,34.2
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,14.34
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,18.05
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,14.18
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,34.2
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,13.68
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,17.04
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,10.67
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,34.1
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,11.87
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,14.38
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,17.03
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
922434,RINGERS CLOSE G295,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,34.0
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,13.97
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,9.46
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.8
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.8
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,10.59
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,10.87
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.2
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
