Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.9
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,15.76
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,17.52
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.9
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,15.66
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,10.59
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,11.05
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.9
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,10.53
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,9.95
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.4
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.98
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.7
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,7.38
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,7.09
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.5
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,11.0
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,8.52
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,6.18
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.52
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.41
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.28
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.3
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,5.55
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,7.4
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.2
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,9.2
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,10.52
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,6.76
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.8
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,7.85
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,9.05
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,5.51
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.1
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.11
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.5
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,6.04
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.7
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,10.44
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
