Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.39
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.8
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,9.86
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,6.63
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.44
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.21
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.8
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,7.4
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,6.57
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.21
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.7
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,11.09
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,6.29
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.3
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,7.92
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,10.57
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,6.08
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.11
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.29
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.1
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,9.01
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,5.17
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.75
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.61
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.7
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,9.79
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,4.29
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.52
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,31.5
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,5.98
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,10.65
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.12
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.5
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.7
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.3
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,4.61
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,12.55
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,6.86
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.21
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.35
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.1
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,11.48
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.53
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.1
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
