Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,10.83
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,10.05
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,8.86
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,30.9
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,11.32
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.55
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,30.7
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,6.79
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,11.0
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.23
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.64
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,30.8
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,10.97
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.08
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.51
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,30.6
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,3.92
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,9.82
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.75
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.3
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,6.5
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,8.79
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.3
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.69
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,30.3
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,8.55
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,6.62
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.53
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.42
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,30.1
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,5.22
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,10.94
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.08
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,17.4
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,4.67
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
922434,RINGERS CLOSE G295,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.8
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,12.42
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,10.87
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
