Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.38
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.9
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,29.8
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.57
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.39
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,9.41
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,12.06
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.95
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,29.7
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.15
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,9.19
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,13.96
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
922434,RINGERS CLOSE G295,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.29
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.86
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,29.5
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,15.11
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
922434,RINGERS CLOSE G295,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.78
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,29.3
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.79
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,7.78
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,12.82
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.06
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,29.3
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,20.32
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,7.75
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,53.4
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.54
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.61
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.72
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,29.2
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,7.6
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,11.52
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.52
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,8.75
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,13.2
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,4.6
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.58
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,10.69
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,14.6
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
922434,RINGERS CLOSE G295,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,13.63
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,16.04
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,9.69
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
