Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,11.29
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,16.67
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,8.18
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,13.54
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,17.27
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,8.17
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,11.8
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,15.25
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,11.31
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
922434,RINGERS CLOSE G295,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,11.62
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,13.8
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,10.52
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,14.35
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,14.37
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,12.22
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,11.55
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,7.2
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,13.05
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,11.34
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,7.16
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,14.76
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,13.14
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,12.66
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
922434,RINGERS CLOSE G295,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,12.14
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,11.83
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,12.46
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,14.3
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,7.86
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
922434,RINGERS CLOSE G295,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
