Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,15.29
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,12.09
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,7.8
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,15.04
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,13.97
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,9.39
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
922434,RINGERS CLOSE G295,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,16.04
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,15.12
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,11.62
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,13.02
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,14.88
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,18.15
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,11.7
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,11.95
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,13.15
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,13.85
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,11.82
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,13.85
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,13.43
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,14.18
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,19.66
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,13.94
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,23.04
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,15.55
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
922434,RINGERS CLOSE G295,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,12.89
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,22.97
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,13.04
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
922434,RINGERS CLOSE G295,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,13.7
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,17.71
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,13.75
