Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
922434,RINGERS CLOSE G295,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,11.06
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,16.64
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,18.02
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,16.87
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,16.95
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,10.59
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,17.1
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,18.7
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,12.59
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,20.62
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,18.3
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
922434,RINGERS CLOSE G295,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,13.62
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,18.95
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,19.2
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
922434,RINGERS CLOSE G295,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,14.1
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,18.84
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,17.14
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,10.02
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,19.04
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,17.14
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
922434,RINGERS CLOSE G295,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,9.56
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,18.42
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,27.81
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,17.86
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,23.87
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
922434,RINGERS CLOSE G295,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
