Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,10.08
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,20.86
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,19.88
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
922434,RINGERS CLOSE G295,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,23.26
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,19.35
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
922434,RINGERS CLOSE G295,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,12.81
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,18.14
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,18.91
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
922434,RINGERS CLOSE G295,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,10.04
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,17.07
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,19.94
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.2
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,17.85
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,18.9
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
922434,RINGERS CLOSE G295,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,17.23
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,18.59
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
922434,RINGERS CLOSE G295,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.5
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,17.72
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,18.79
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,29.5
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,17.39
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,18.8
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,29.5
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.88
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,18.73
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,29.6
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,10.69
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,17.61
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,19.36
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
