Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,29.7
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,9.18
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,18.03
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,19.64
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
922434,RINGERS CLOSE G295,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,9.11
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,17.26
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,18.9
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.1
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,9.31
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,17.61
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,19.18
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.2
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,20.93
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,18.89
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
922434,RINGERS CLOSE G295,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.2
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,24.74
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,19.03
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
922434,RINGERS CLOSE G295,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,9.74
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,24.2
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,18.79
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
922434,RINGERS CLOSE G295,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,14.96
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,23.94
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,18.55
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
922434,RINGERS CLOSE G295,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,17.5
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,23.9
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,18.78
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
922434,RINGERS CLOSE G295,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,17.84
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,24.04
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,18.7
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
922434,RINGERS CLOSE G295,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
