Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.6
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,17.71
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,23.95
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,19.1
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
922434,RINGERS CLOSE G295,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.6
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.02
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,17.49
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,24.56
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,19.53
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
922434,RINGERS CLOSE G295,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.7
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.8
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,17.85
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,24.58
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,19.66
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
922434,RINGERS CLOSE G295,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,30.8
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,17.77
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,24.06
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,19.3
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
922434,RINGERS CLOSE G295,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.9
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,18.16
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,24.31
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,18.71
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
922434,RINGERS CLOSE G295,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.0
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,19.53
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,26.2
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,18.59
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
922434,RINGERS CLOSE G295,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.2
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,19.15
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,25.98
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,19.6
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
922434,RINGERS CLOSE G295,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.3
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,18.73
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,24.79
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,20.59
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,100.7
922434,RINGERS CLOSE G295,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.3
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,18.63
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,24.71
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,19.92
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
922434,RINGERS CLOSE G295,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.4
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,18.58
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,25.6
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,19.53
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
922434,RINGERS CLOSE G295,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
