Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.8
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,17.31
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,26.17
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
922434,RINGERS CLOSE G295,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.9
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,20.02
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,30.55
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,20.12
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
922434,RINGERS CLOSE G295,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.9
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,18.81
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,29.09
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,20.38
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
922434,RINGERS CLOSE G295,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.44
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,18.99
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,19.49
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,17.24
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
922434,RINGERS CLOSE G295,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,18.77
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,16.74
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,17.41
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,19.51
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,14.14
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,17.16
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
922434,RINGERS CLOSE G295,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.63
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,21.6
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,22.95
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,19.7
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
922434,RINGERS CLOSE G295,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.9
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,19.02
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,25.58
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,19.19
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
922434,RINGERS CLOSE G295,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,19.74
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,22.32
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,19.5
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.9
922434,RINGERS CLOSE G295,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
